Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94009
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95834
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93219
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95474
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93387
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84527
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Min),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Min),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Max),A,66.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Min),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Max),A,77.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Min),A,33.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Max),A,102.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Min),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Max),A,41.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80322
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8547
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96951
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Max),A,35.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98077
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96667
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91717
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Max),A,42.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94345
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97131
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94806
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Max),A,39.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98734
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93579
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84659
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Min),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Min),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Max),A,61.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Min),A,35.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Max),A,93.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Min),A,33.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Max),A,87.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Min),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Max),A,65.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82266
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85663
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97034
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Max),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94766
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96924
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9191
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Max),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91055
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99762
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94632
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Min),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Max),A,49.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,38.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9136
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91211
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83563
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Min),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Max),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Min),A,33.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Max),A,77.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Min),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Max),A,56.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Min),A,68.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Max),A,102.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Min),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Max),A,49.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.63
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82858
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72699
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96652
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94922
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97394
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92724
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Max),A,48.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95096
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93869
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94653
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Max),A,49.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85931
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92352
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82837
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Min),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Max),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Min),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Max),A,58.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Min),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Max),A,56.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Min),A,34.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Max),A,82.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Min),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Max),A,40.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.37
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80917
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81747
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95465
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
