Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.952
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97043
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93518
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Max),A,36.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94614
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93307
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94836
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Max),A,37.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87607
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90838
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92236
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Min),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Max),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Min),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Max),A,55.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Min),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Max),A,67.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Min),A,31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Max),A,74.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Min),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Max),A,48.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90692
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86923
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95377
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Max),A,43.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9491
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9599
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9342
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Max),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90097
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95236
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94684
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91678
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89337
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.914
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Min),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Max),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Min),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Max),A,39.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Min),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Max),A,70.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Min),A,31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Max),A,57.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Min),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Max),A,57.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89279
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71209
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93787
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Max),A,41.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94443
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96747
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92694
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Max),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86896
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98605
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92868
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Max),A,40.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8663
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8959
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88672
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Min),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Max),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Min),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Max),A,81.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Min),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Max),A,73.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Min),A,36.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Max),A,102.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Min),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Max),A,44.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88513
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77194
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96179
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Max),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90536
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91708
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Max),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9559
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96713
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92718
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87344
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89853
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95749
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Min),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Max),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
