Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Min),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Max),A,44.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Min),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Max),A,54.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Min),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Max),A,62.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Min),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Max),A,60.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85626
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82904
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95837
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86786
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96399
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9032
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Max),A,33.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88949
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9718
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94806
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96536
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89694
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77176
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Min),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Min),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Max),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Min),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Max),A,46.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Min),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Max),A,56.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Min),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Max),A,37.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85537
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94205
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9556
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84646
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96896
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91974
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Max),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91907
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95572
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97617
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Max),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88891
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88913
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79248
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Min),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Max),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Min),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Max),A,43.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Min),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Max),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Min),A,38.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Max),A,65.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Min),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Max),A,48.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87195
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90707
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95212
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90677
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97015
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91553
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Max),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90372
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97308
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97635
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Max),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81524
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92316
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91037
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Min),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Min),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Max),A,63.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Min),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Max),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Min),A,33.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Max),A,82.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Min),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Max),A,51.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86557
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85455
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94537
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Max),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87506
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97861
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91424
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Min),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Max),A,35.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91992
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9754
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9758
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.56
