Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80902
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9245
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86865
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Min),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Max),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Min),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Max),A,40.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Min),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Max),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Min),A,32.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Max),A,59.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Min),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Max),A,53.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84439
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85537
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95734
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92773
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95276
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92313
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Max),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84387
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9718
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98071
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Max),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76223
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92081
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92001
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Min),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Max),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Min),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Max),A,38.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Min),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Max),A,38.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Min),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Max),A,51.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Min),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Max),A,48.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71456
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82205
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94006
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.37
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9274
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96497
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89865
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Max),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90643
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97009
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90613
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68585
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89212
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91711
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Max),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Min),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Max),A,39.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Min),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Max),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Min),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Max),A,54.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Min),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Max),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76312
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84561
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95636
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Max),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92822
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97958
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89862
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Min),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Max),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92401
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97275
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90878
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63256
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90832
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82184
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Min),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Max),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Min),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Max),A,42.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Min),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Max),A,33.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Min),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Max),A,62.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Min),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Max),A,37.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7145
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77203
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95291
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92926
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95831
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89328
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Max),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
