Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93896
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97443
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89099
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Max),A,35.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.51116
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88721
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81744
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Max),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Min),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Max),A,40.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Min),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Max),A,55.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Min),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Max),A,56.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Min),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Max),A,32.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.609
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70645
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94537
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.37
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93701
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96365
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9129
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Max),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86026
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97989
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95523
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Max),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7669
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90481
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91431
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Min),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Max),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Min),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Max),A,46.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Min),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Max),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Min),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Max),A,62.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Min),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Max),A,40.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.6105
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67501
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95953
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93613
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9816
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92016
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Max),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93481
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97504
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90561
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76474
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86346
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87204
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Min),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Max),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Min),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Max),A,39.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Min),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Max),A,31.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Min),A,31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Max),A,53.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Min),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Max),A,42.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.18
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76065
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68154
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90777
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90402
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97021
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9632
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Max),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8537
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9667
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92413
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63729
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88208
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82364
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Min),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Max),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Min),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Max),A,47.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Min),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Max),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Min),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Max),A,64.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Min),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Max),A,36.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90045
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71453
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93256
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Max),A,15.5
