Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90799
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95633
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9653
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Min),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78943
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97559
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90243
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71707
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87039
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82116
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Min),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Max),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Min),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Max),A,31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Min),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Max),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Min),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Max),A,48.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Min),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Max),A,38.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.82
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96161
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79074
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94327
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Max),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93228
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95923
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96258
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Max),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90503
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95831
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93106
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Max),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.18
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8041
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89783
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81741
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Max),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Min),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Max),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Min),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Max),A,40.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Min),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Max),A,54.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Min),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Max),A,40.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81253
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7044
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9566
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Max),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93732
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95947
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92517
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Max),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89795
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91241
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9292
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Max),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85299
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9202
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86697
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Min),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Max),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Min),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Max),A,41.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Min),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Max),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Min),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Max),A,58.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Min),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Max),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85934
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76211
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96307
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95987
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96097
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.858
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Max),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90805
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97772
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94882
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78943
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87836
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88855
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Min),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Max),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
