Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Min),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Max),A,36.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Min),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Max),A,38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Min),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Max),A,54.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Min),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Max),A,37.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82281
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85028
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94025
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9667
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98019
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90411
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Max),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85144
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9725
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9284
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Max),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73825
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8901
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80063
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Min),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Max),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Min),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Max),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Min),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Max),A,33.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Min),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Max),A,52.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Min),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Max),A,41.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96417
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76751
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95602
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97015
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97388
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9209
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Max),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93313
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97974
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95242
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Max),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.93
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83575
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92831
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85711
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Max),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Max),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Min),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Max),A,43.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Min),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Max),A,51.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Min),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Max),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.13
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79471
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78619
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93841
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97165
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95972
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.922
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Max),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75525
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9668
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89099
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78759
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93964
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91876
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Min),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Max),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Min),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Max),A,36.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Min),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Max),A,41.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Min),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Max),A,55.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Min),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Max),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67236
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84561
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95309
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96466
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96057
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90088
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Max),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.63
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88046
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97379
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9364
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
