Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7265
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9205
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91153
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Min),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Max),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Min),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Max),A,48.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Min),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Max),A,40.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Min),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Max),A,67.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Min),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Max),A,35.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64318
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75979
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95584
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96646
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97058
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88705
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Max),A,33.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94577
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97513
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88458
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Max),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73388
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91189
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91983
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Min),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Max),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Min),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Max),A,55.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Min),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Max),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Min),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Max),A,73.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Min),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Max),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.32
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77835
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81457
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94617
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95981
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96802
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94403
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Max),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95248
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97241
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93292
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Max),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67575
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87457
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9147
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Min),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Max),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Min),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Max),A,38.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Min),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Max),A,40.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Min),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Max),A,56.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Min),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Max),A,35.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75882
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84341
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95306
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9538
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96497
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93292
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Max),A,59.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87204
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96194
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91015
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81631
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8862
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88006
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Min),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Max),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Min),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Max),A,67.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Min),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Max),A,35.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Min),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Max),A,85.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Min),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Max),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78921
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82831
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95059
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94485
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97302
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91217
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Max),A,36.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
