Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96078
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96847
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9321
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Max),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94379
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97668
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90246
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8533
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90082
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90619
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Min),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Max),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Min),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Max),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Min),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Max),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Min),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Max),A,51.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Min),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Max),A,39.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72784
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77829
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95337
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96521
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97186
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93771
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Max),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.18
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89462
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97375
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91824
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Max),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79178
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86654
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88672
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Min),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Max),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Min),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Max),A,39.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Min),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Max),A,34.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Min),A,33.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Max),A,58.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Min),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Max),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8255
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81009
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9516
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96582
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97525
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94025
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Min),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Max),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89685
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98096
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89633
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Max),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.63
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79159
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88943
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90079
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Min),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Max),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Min),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Max),A,38.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Min),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Max),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Min),A,35.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Max),A,57.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Min),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Max),A,39.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82437
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87057
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92825
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93616
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96963
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93628
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Max),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96963
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9682
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91376
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Max),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92792
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93378
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8294
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Min),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Max),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Min),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Max),A,49.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.38
