Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Min),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Max),A,39.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Min),A,33.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Max),A,71.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Min),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Max),A,45.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.6571
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96307
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.935
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95038
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96341
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9505
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Max),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94012
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95731
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8695
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7789
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91135
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88254
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Min),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Max),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Min),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Max),A,39.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Min),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Max),A,39.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Min),A,37.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Max),A,62.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Min),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Max),A,46.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.13
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68411
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95972
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92718
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Max),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96286
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96851
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94812
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Max),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.57
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93646
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97015
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.897
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75006
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90625
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86996
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Min),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Max),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Min),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Max),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Min),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Max),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Min),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Max),A,58.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Min),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Max),A,43.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7185
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87976
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96036
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Max),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96793
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96838
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96036
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Max),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93115
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96173
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89889
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74267
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91205
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89059
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Min),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Max),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Min),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Max),A,42.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Min),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Max),A,39.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Min),A,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Max),A,64.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Min),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Max),A,60.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73736
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84216
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95215
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95377
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97467
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95416
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Max),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92935
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97259
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90195
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81186
