Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89129
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85217
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Min),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Max),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Min),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Max),A,43.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Min),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Max),A,38.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Min),A,36.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Max),A,65.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Min),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Max),A,48.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82324
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90323
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94577
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94076
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97574
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95682
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Min),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Max),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9151
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97678
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91351
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Max),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73092
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86404
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87045
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Max),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Min),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Max),A,43.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Min),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Max),A,34.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Min),A,38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Max),A,62.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Min),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Max),A,48.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81741
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88553
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94629
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94583
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97577
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.974
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Min),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Max),A,54.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,69.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91125
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97983
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92956
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68377
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90158
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89288
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Min),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Max),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Min),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Max),A,67.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Min),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Max),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Min),A,39.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Max),A,90.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Min),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Max),A,55.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79965
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87192
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9653
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Max),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96185
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99585
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94067
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Min),A,43.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Max),A,62.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,50.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,58.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95535
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9711
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9317
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76629
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93286
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82696
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Min),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Max),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Min),A,45.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Max),A,70.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Min),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Max),A,39.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Min),A,75.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Max),A,94.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Min),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Max),A,55.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.32
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79663
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88992
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96744
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Max),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96905
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96918
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89868
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Max),A,59.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
