Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96207
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95511
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89856
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83743
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92038
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85849
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Min),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Max),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Min),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Max),A,65.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Min),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Max),A,47.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Min),A,36.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Max),A,90.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Min),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Max),A,49.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79861
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89844
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95999
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96915
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9491
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8945
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Min),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Max),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98303
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97272
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90396
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Max),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69143
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90704
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87137
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Min),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Max),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Min),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Max),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Min),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Max),A,56.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Min),A,35.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Max),A,62.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Min),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Max),A,44.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81399
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87787
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96454
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96179
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96475
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90576
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Min),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Max),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.13
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97336
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97003
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88409
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Max),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84131
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88519
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90887
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Min),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Max),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Min),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Max),A,33.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Min),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Max),A,49.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Min),A,35.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Max),A,59.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Min),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Max),A,48.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85855
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86029
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96634
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97473
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9765
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94473
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Max),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97241
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93835
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Max),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87539
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94513
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94733
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Min),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Max),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,37.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,40.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,59.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,42.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,64.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,51.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88327
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83764
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95639
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
