Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96213
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97244
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95163
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Max),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99277
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97195
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95541
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Max),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90219
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96728
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84024
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Min),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Max),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,38.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,41.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,62.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,42.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,61.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,46.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.875
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87097
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95673
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96277
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9696
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9667
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Min),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Max),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96838
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95743
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94919
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Max),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86273
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96515
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81061
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Min),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Max),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,39.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,55.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,43.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,61.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,45.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89465
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89416
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96927
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97079
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97052
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96844
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Max),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97235
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97983
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95059
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87005
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95581
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86279
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Max),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,38.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,56.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,44.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,67.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,43.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88388
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89041
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97198
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97189
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96612
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96503
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Min),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Max),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94321
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95389
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89126
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93924
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81106
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Min),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Max),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,42.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,43.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,65.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
