Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,41.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,65.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,46.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85382
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90793
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97665
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96979
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96088
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96939
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Max),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93027
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96396
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Max),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9061
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97281
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88754
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Min),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,38.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,44.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,70.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,45.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,65.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,68.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83124
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93082
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96106
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97021
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97391
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97018
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Min),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Max),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98843
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90298
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97012
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Max),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88067
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97476
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86828
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Min),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Max),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,38.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,45.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,59.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,50.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,67.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,58.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7915
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92471
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96316
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97385
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97101
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97528
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Max),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98285
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9725
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Max),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93478
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97263
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86847
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Min),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Max),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,38.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,45.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,57.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,45.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,66.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,67.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83725
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89746
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96197
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97678
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97229
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96979
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Min),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Max),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98511
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91406
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95077
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Max),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92755
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97717
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93777
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
