Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Min),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.66
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,45.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,47.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,68.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,42.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,84.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,58.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86615
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95859
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97818
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9743
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97073
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96545
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Min),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Max),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97787
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92074
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93362
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Max),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90732
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97086
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98398
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Min),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Max),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,41.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,47.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,61.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,47.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,71.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,31.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,69.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86288
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94287
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9837
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Max),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9729
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96204
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.979
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Min),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Max),A,37.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98593
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90744
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93637
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Max),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95071
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97238
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92032
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Min),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Max),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,47.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,47.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,58.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,44.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,65.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,38.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,83.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90494
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.875
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97189
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Max),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97455
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96445
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9447
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Min),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Max),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98761
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94333
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93689
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Max),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93036
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9678
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92724
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Min),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Max),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,42.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,47.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,78.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,44.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,64.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,34.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,55.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88888
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8949
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96912
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97876
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97613
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96765
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Max),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
