Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96423
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91843
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Max),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92554
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98694
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86935
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Min),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,46.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,51.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,78.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,53.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,78.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,61.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.68
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91019
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90576
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97488
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97574
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97934
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95541
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Min),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Max),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99091
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95639
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95273
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91003
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98199
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86416
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Min),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,50.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,52.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,81.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,46.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,82.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,34.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,60.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9556
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91788
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97604
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Max),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9758
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97839
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95898
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Min),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Max),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9837
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93219
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95398
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Max),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89145
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97046
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94009
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Min),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,44.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,52.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,75.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,52.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,84.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,35.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,66.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94784
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93445
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9826
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Max),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98013
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98178
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96445
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Min),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Max),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98556
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91827
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95142
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93472
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97153
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89877
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Min),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Max),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,43.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,47.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,79.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,55.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,76.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,35.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,67.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90588
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90716
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98251
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Max),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
