Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9794
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97037
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96561
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Max),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97635
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92959
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95752
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Max),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88345
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98929
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88971
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Min),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,52.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,45.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,72.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,53.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,86.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,39.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,89.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93948
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91513
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99438
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Max),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97421
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98431
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9779
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Min),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Max),A,54.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,69.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98746
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90878
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95648
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Max),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84051
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98416
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96408
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Min),A,37.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Max),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,77.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,45.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,73.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,61.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,123.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,48.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,93.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96014
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92972
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99316
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Max),A,84.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,98.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9686
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98227
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98526
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Min),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Max),A,40.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99252
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89877
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.961
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Max),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92282
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98105
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92874
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Min),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,90.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,45.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,165.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,52.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,90.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,64.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,97.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97372
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9433
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99142
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Max),A,44.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96924
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99088
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98883
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Min),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Max),A,48.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,34.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90808
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9534
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Max),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90771
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97559
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91574
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Min),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,58.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,46.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,114.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,59.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,103.62
