Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,59.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,107.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86105
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91492
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99203
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Max),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99246
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98886
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99683
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Min),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Max),A,42.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,73.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98206
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89203
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95987
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91391
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9779
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96887
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Max),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,62.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,50.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,80.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,58.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,100.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,84.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,113.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84054
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92886
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9819
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Max),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99182
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98547
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98129
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Min),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Max),A,39.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98584
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93109
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96686
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96918
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98151
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97934
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Min),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Max),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,51.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,47.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,78.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,60.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,93.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,46.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,99.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90518
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93722
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96741
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Max),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9791
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9791
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97787
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Min),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Max),A,45.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97528
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92157
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95755
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Max),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95966
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97885
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8948
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Min),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,60.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,39.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,97.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,49.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,98.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,34.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,72.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94275
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93173
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97287
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96701
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97128
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96628
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Max),A,39.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98624
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94794
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9711
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Max),A,38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92633
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96936
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90393
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
