Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Min),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Max),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,69.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,41.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,101.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,46.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,104.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,76.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96597
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89435
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97055
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Max),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98511
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98334
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95822
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Min),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Max),A,45.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,67.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99222
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97565
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96634
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Max),A,41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96332
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9754
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85687
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Min),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Max),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,70.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,49.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,115.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,51.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,110.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,35.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,64.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95956
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8966
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9523
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Max),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97876
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9762
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95944
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Max),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99094
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9266
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95532
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Max),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95789
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97302
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90741
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Min),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,48.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,51.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,90.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,43.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,69.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,34.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,56.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95233
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89401
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96622
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Max),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99536
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97717
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99728
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Min),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Max),A,39.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94742
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94668
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96091
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93869
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96817
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92526
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Min),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Max),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,58.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,51.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,105.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,44.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,72.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,49.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,108.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9508
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9602
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97571
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Max),A,38.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98602
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97623
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96896
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Min),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Max),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
