Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93292
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94995
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96042
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98013
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97504
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87332
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Min),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,74.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,100.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,48.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,116.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,79.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95245
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95074
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97229
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Max),A,34.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99683
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96594
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96066
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Min),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Max),A,41.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,33.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96823
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91788
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93756
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.18
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94354
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97922
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94376
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Min),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,82.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,78.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,105.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,46.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,128.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,69.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95654
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89749
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96606
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98947
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9534
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97198
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Min),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Max),A,42.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,33.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97473
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93545
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94931
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.93
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94284
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98068
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97064
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Min),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,63.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,54.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,107.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,47.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,80.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,37.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,72.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9574
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92895
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97073
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97443
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98038
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Min),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Max),A,57.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94546
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93783
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Max),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97552
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98688
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97641
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Min),A,39.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Max),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,63.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,53.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,88.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,49.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,104.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,59.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,118.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95633
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92349
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97269
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Max),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
