Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98514
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98233
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98724
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Min),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Max),A,55.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98981
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96155
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96112
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Max),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97861
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98691
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9595
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Min),A,44.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Max),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.73
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,85.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,54.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,85.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,59.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,135.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,54.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,103.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9592
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90796
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96887
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Max),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98386
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97156
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98843
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Max),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96777
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95755
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95843
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Max),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97812
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96243
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Min),A,52.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Max),A,32.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.45
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,71.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,46.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,91.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,58.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,129.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,56.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,97.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94452
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93411
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97504
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99045
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97742
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98315
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Max),A,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95184
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95715
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96762
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97363
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9671
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Min),A,52.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Max),A,39.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,68.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,45.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,87.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,83.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,118.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,50.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,86.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95169
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94119
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97574
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Max),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.82
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98227
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98843
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98401
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Max),A,36.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9671
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97766
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97455
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.63
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98105
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96924
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Min),A,48.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Max),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,32.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,78.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,49.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,87.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,88.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,133.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,53.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,92.62
