Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9361
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87347
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97327
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Max),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97592
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98523
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98492
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Max),A,36.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92346
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97671
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98483
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Max),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96869
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Min),A,48.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Max),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,71.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,53.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,93.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,76.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,126.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,51.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,90.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88702
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9187
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96191
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98306
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98526
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99347
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Min),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Max),A,62.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,31.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,82.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93579
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97372
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98468
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Max),A,53.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98413
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98807
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96912
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Min),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Max),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,90.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,42.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,97.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,66.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,154.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,52.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,137.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87869
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96225
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9646
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.991
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98212
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9783
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Max),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94989
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99936
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98056
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Max),A,56.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,45.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.57
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.63
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98734
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97852
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Min),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,33.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,99.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,45.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,101.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,87.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,148.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,49.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,107.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.18
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85394
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97772
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96536
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Max),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99084
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97317
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97421
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Max),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97021
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97287
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98416
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Max),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96829
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98517
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99542
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Min),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Max),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
