Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,59.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,48.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,87.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,68.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,113.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,46.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,102.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90127
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99026
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96847
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Max),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97913
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96933
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98343
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Max),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98413
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95102
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95001
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Max),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96103
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.987
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99612
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Min),A,42.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Max),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.22
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.66
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,68.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,48.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,87.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,65.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,128.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,62.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,114.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90365
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9892
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95917
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Max),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97366
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96109
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97406
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Max),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96127
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97339
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96786
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96576
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98511
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Min),A,42.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Max),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.97
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,57.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,43.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,78.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,69.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,97.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,57.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,106.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88922
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97943
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94949
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98822
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97565
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97052
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Max),A,31.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97104
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9165
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Max),A,36.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94089
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98376
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99051
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Min),A,38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Max),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,57.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,41.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,112.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,63.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,110.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,58.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,113.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84833
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89566
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97119
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99576
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98709
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9715
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Max),A,64.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,83.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96756
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9443
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
