Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Max),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,18.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95572
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.987
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96069
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Min),A,35.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Max),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,79.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,53.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,135.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,73.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,123.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,51.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,98.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82358
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90219
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97931
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97751
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99048
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97491
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Max),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98849
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93219
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97513
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Max),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95581
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95462
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Min),A,41.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Max),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,69.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,43.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,80.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,64.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,105.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,37.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,90.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.18
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83517
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82953
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98221
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97122
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98428
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94989
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Max),A,37.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9848
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91696
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94482
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Max),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9881
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98328
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94125
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Min),A,56.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Max),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,69.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,42.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,107.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,57.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,103.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,31.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,64.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87048
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81158
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97885
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Max),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98502
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98123
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95367
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Min),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Max),A,55.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97696
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93924
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93158
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Max),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98434
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99799
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96487
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Min),A,70.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Max),A,57.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,37.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,88.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,51.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,112.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,75.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,137.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,75.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73379
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84918
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95755
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
