Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97415
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98022
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97107
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Max),A,45.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97388
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91464
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91641
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Max),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90628
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98706
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98996
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Min),A,66.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Max),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,78.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,110.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,55.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,128.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,46.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,87.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65417
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76822
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95953
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99313
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97931
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97015
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Min),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Max),A,78.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,43.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,109.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98389
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89712
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94607
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94293
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98804
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97723
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Min),A,41.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,89.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,39.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,137.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,58.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,107.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,81.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52773
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59405
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94452
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97372
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98468
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96063
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Min),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Max),A,42.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98413
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77685
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97797
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Max),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94672
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98709
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93545
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Min),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Max),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,96.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,66.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,54.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,129.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,58.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-60.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54195
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.53268
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96664
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Max),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98871
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98883
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95154
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Min),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Max),A,40.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.63
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96847
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.55309
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95984
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Max),A,43.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94278
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98929
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92587
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Min),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,77.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,41.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,101.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,63.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,113.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,61.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
