Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-69.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2755
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.51525
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95492
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99286
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99005
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95602
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Min),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Max),A,40.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-148.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70028
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.78219
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92517
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Max),A,44.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90561
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98993
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88821
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Min),A,44.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Max),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,74.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,108.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,59.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,89.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,56.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-90.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05556
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.23095
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.965
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99042
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97375
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94546
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Min),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Max),A,38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.82
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-155.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19753
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.89145
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94266
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Max),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8649
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95691
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88598
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Min),A,39.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,52.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,79.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,74.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,46.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-97.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-75.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.15911
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.07539
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9429
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96167
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97409
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96967
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Min),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Max),A,39.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-174.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.89551
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.92807
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88751
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Max),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94781
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95984
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93552
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Min),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Max),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,52.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,57.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,59.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,52.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-108.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-63.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.04451
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.11189
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.918
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94928
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91675
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93674
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Max),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-167.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-172.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78979
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.48211
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84585
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86618
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95886
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92242
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Min),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
