Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,49.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,43.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,49.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,45.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-109.63
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.39297
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22481
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94199
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96176
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93762
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94827
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Max),A,53.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-172.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-171.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.56542
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.9675
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75192
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Max),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79873
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95877
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93979
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Min),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,60.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,71.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,63.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-115.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55285
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.0443
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94018
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97327
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89212
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89718
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Max),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,31.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-175.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,79.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.68951
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.98404
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.42141
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Max),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83719
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96808
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8959
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Min),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,41.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,33.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,49.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,45.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-147.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-125.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72268
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.58889
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94522
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98306
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94339
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79596
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Max),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,159.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-178.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,107.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.48415
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.9852
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.37731
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86142
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96741
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77798
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Min),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,48.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,36.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,50.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-149.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-133.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.34874
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.65618
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94943
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Max),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97696
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88977
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76568
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Max),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,179.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,179.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,179.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.96353
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.9884
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.53942
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.0
