Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Max),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83651
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96545
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85132
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Min),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,44.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,43.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,45.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,44.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-153.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-137.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.49804
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.57723
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92386
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Max),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97525
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92529
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.55789
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Max),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,163.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-174.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-165.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.66537
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.98193
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.50472
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88077
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95349
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91217
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Min),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Max),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,51.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,49.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,52.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,44.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-157.63
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-140.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60488
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.63589
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96963
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Max),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93973
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9823
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35558
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Min),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Max),A,49.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-173.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-177.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,142.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.8789
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.96677
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.48287
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Max),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87341
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96329
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96197
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Min),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,62.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,37.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,60.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,67.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-159.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-143.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62219
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.751
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95203
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-96.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97668
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98431
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00996
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Min),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Max),A,44.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-176.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,174.63
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,144.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.95239
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.31292
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.77383
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Max),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88858
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96017
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93152
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Min),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Max),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,66.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,66.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-95.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-144.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61175
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.77359
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92053
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-105.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
