Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97409
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9848
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.31447
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Min),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Max),A,45.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,173.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-154.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-160.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22368
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16313
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.6874
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Max),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90857
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95956
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79898
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Min),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Max),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,63.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,67.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,63.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-157.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-154.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.26009
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.80044
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92969
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Max),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-126.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98798
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97848
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01234
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Min),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Max),A,47.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,146.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.88025
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.0338
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35796
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Max),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95856
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95465
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78503
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Min),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,63.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,70.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,52.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,38.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-151.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51772
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.83661
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.966
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Max),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-122.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98856
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.38921
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Min),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Max),A,73.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,76.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-173.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,169.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.97867
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.10753
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80502
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Max),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96548
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97101
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92154
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Min),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,62.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,81.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,54.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,40.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-149.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-155.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69097
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.87085
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94333
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Max),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-121.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99579
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93487
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47039
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Min),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Max),A,90.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,53.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,93.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,161.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.9379
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.59994
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81967
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Max),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97067
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9379
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95587
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Min),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Max),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,81.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,94.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,50.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,42.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-166.5
