Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-161.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.05434
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.47433
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95877
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Max),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-122.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99057
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95874
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.39937
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Min),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Max),A,60.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,39.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-165.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,174.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,44.18
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.85943
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.82324
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.42788
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Max),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96728
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93347
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93597
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Min),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,72.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,76.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,47.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,44.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-162.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-163.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.77798
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.91983
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95105
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Max),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-135.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9762
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86358
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82583
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Max),A,44.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,84.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,161.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.46917
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.97424
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.84964
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Max),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99713
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95181
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94665
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Min),A,38.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Max),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,79.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,74.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,46.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,69.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-162.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-161.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.76724
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.92145
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96033
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Max),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96521
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91235
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.26952
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Min),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Max),A,40.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,167.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-174.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-170.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.98218
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.96005
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.55639
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Max),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97067
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92483
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92987
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Min),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,68.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,61.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,33.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,56.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-162.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-162.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.21898
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.9234
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95746
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Max),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-138.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96503
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69897
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.56844
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Max),A,37.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,169.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-175.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.9754
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.99176
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45946
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Max),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93384
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94662
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97406
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Min),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
