Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,44.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,33.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,36.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-116.18
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-161.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64108
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.92743
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96136
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Max),A,33.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.57
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-154.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97934
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6369
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.21794
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Max),A,34.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-173.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-178.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.93051
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.99445
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.44176
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Max),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92813
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94772
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97806
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Min),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,44.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,45.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-103.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-162.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01088
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.93225
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96115
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Max),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,161.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89163
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83416
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.62106
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Max),A,52.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-177.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-178.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,176.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.98041
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.99329
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63839
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Max),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84298
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9133
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97888
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Min),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Max),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,41.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,45.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,35.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,46.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-113.63
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-167.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69384
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.92789
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97232
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Max),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-168.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97613
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9552
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.38079
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Max),A,53.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-173.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,178.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.97259
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.99167
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.50948
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Max),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,19.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89282
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.914
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96918
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Min),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Max),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,53.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,51.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,53.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-162.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41134
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.92395
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96899
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Max),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,178.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97513
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92477
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.46069
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Min),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Max),A,58.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,32.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-170.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-176.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,179.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.96042
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.99216
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24327
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Max),A,35.12
