Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89911
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92114
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Min),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,55.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,70.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,37.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,48.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-160.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28551
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.91748
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96542
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,164.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72906
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96313
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.20742
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Max),A,44.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-174.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,177.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,175.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.95187
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.991
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.79782
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Max),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89636
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91843
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93698
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Min),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Max),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,48.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-108.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-161.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38354
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.65103
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96771
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Max),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-177.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72027
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97443
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.05635
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Max),A,43.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-176.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-176.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-170.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.97259
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.91681
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.85934
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96204
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95636
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91061
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Min),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,49.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,36.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,51.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-95.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-164.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72772
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.94858
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97241
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Max),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77881
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97446
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12639
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Max),A,41.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-174.63
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,178.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-173.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.62142
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.99011
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.43795
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Max),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,20.18
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98074
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9642
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93625
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Min),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,58.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,39.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,42.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-163.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95932
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.94495
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96512
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Max),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81616
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93521
