Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68179
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Max),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-179.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,165.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.57937
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.98828
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.76016
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9436
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92172
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89047
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Min),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,57.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,62.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,38.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,14.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-162.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75903
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.94241
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95697
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Max),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-67.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.58202
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88309
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.13442
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Max),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-178.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-177.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,172.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.54055
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.98947
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.69046
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91528
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92032
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8818
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Min),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,43.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,42.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,48.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-163.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.03221
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.94211
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93176
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Max),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-159.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69232
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82803
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.59197
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Max),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-175.63
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,174.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-173.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.47497
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.2762
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.19222
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Max),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,17.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94784
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96451
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94095
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Min),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,59.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,37.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,64.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,39.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-167.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.07
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.7727
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.55435
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92844
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Max),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-156.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86032
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83178
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.49136
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Max),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,35.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-178.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81729
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.97379
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.60183
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Max),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9715
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97317
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94965
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Min),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,33.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,38.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,36.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-161.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-163.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
