Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65908
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.87271
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95431
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Max),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,164.68
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91464
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92428
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0591
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Max),A,34.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-173.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-178.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-170.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80932
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.70111
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.70312
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Max),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93558
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96091
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96017
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Min),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,49.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,31.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,56.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,38.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-162.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-173.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.06752
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.91501
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98209
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Max),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96106
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85174
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40706
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Max),A,32.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-143.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-174.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-176.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.2455
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.9877
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.20833
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93445
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96796
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97333
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Min),A,34.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,46.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,49.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,61.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-166.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.21975
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.86819
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97458
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Max),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82409
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88495
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12172
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Max),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-174.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-159.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60122
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.98154
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.25478
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Max),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.63
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91479
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96121
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8905
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Min),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,40.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,38.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,47.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-150.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-175.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.22237
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.35628
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96307
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Max),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-115.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69918
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95267
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11653
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Max),A,33.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-174.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-123.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9718
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.97186
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.12319
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Max),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86886
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9668
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93542
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Min),A,37.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Max),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
