Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,50.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,64.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-147.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99179
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.60699
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9476
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Max),A,51.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,42.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90054
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94931
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51489
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Max),A,39.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-170.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-120.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98025
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.85431
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.14232
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Max),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97971
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96704
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91418
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Min),A,32.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Max),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,90.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,103.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,69.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-179.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96603
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.36852
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94629
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Max),A,49.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,48.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94412
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98404
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71865
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Min),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Max),A,55.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-174.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-90.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84958
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.97024
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.08641
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Max),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92776
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95566
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96692
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Min),A,34.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,80.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,31.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,93.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,72.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,43.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-142.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65942
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94437
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95166
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Max),A,49.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98154
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99051
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80652
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Max),A,56.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-168.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-53.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.5935
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.36028
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78412
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Max),A,39.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91687
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97024
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94137
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Min),A,42.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Max),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,40.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,138.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,87.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,45.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,159.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,42.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64193
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97586
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94308
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Max),A,43.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94995
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98685
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8172
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Min),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Max),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,167.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03111
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15758
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55724
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Max),A,40.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
