Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87033
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9664
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84582
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Min),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,88.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,50.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,102.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78134
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74667
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94961
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Max),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93414
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96622
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79324
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Max),A,36.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-177.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97452
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.6733
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83703
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Max),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95639
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9679
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86014
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Min),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,59.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,79.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,69.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,44.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91431
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78936
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96445
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Max),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89975
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9707
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84805
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Max),A,31.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-139.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98386
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.06764
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86432
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Max),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.63
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92807
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95306
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87729
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Min),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,49.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,80.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,63.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,44.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96149
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.55169
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95355
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Max),A,57.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.82
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95435
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96905
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94629
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Max),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98682
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96381
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90094
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Max),A,75.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,39.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85525
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93799
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89975
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Min),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Max),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,74.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,37.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,95.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,116.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,56.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81277
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.63931
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98575
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Max),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.63
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96234
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98294
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96793
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
