Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Max),A,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97556
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9993
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92746
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Min),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Max),A,44.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.63
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89752
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95669
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92157
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Min),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,67.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,55.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,72.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,100.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,66.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85202
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79437
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98087
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Max),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9852
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98126
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97998
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Max),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9895
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93219
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94183
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Max),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96921
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94296
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98193
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Min),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Max),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,40.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,46.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,76.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,34.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,79.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,44.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,81.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.68
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87716
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82171
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97458
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Max),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96524
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98129
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98264
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Max),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98993
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92294
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95236
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Max),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94113
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97064
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97653
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Min),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,46.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,40.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,91.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,35.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,69.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,41.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,82.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95059
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78396
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95935
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Max),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96793
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9805
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Max),A,44.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91781
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96097
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97751
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Max),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85638
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97363
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94714
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Min),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,69.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,31.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,75.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,36.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,105.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,79.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
