Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92929
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87295
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96564
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Max),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97351
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99771
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97787
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Min),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Max),A,56.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,38.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89477
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9537
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95319
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91067
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98151
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88379
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Min),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,35.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,83.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,61.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,72.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,111.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,57.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97095
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93817
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9585
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9873
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97928
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96258
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Max),A,49.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89853
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95218
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9407
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Max),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98117
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94238
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84445
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Min),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,66.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,97.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,38.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,96.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,53.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92822
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83383
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94458
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Max),A,62.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,70.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96851
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9512
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9545
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Max),A,47.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9227
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98422
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95596
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Max),A,43.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98077
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92627
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85418
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Min),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Max),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.48
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,87.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,130.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,85.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,51.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76715
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84646
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97217
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Max),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95486
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94769
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96359
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Max),A,31.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9332
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96603
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9556
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Max),A,41.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85901
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90079
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93399
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Min),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Max),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
