Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,74.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,37.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,97.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,83.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.63
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84775
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82129
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97421
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Max),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9744
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96521
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95624
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Max),A,42.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95981
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94772
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95431
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84005
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85003
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90726
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Min),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Max),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,72.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,96.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,51.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,91.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84479
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83258
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9523
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96539
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96808
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94122
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Max),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9086
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95996
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95114
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Max),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8533
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85342
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92224
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Min),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Max),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,44.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,61.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,62.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,49.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85736
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84509
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95904
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Max),A,40.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94748
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95499
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93356
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Max),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93072
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93521
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95166
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83502
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90298
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97104
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Min),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Max),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,47.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,79.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,63.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,46.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91028
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7669
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95697
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Max),A,41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94479
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97745
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93924
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Max),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84399
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95035
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9281
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Max),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
