Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74246
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93106
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91406
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Min),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Max),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,47.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,63.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,63.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,55.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89389
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72134
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96573
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Max),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94726
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96301
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93353
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Max),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93613
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95505
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94925
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66308
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97836
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81149
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Min),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,41.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,35.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,63.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,42.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88754
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83297
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95773
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92911
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95438
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90945
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Max),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87573
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97754
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96265
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88113
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91974
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84469
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Min),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Max),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,40.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,37.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,60.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,47.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87695
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7995
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94705
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95673
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95068
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93289
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90286
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9736
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91766
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89316
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90857
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80066
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Min),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Max),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,42.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,51.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85559
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77371
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95065
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Max),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93097
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96808
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94186
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Max),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,13.62
