Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.82
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90213
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97754
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9534
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81311
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8688
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74475
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Min),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Max),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,56.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,48.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84375
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85715
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97073
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92255
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94958
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93008
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Max),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89612
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98346
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95468
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85101
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85599
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8594
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Min),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Max),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,53.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,47.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78479
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89834
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9776
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91757
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92908
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93597
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Max),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85379
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93713
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95007
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86612
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85251
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93851
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Max),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,34.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,48.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,38.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.6864
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82238
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97421
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Max),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88479
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94495
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93655
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93109
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96591
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93042
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64843
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86239
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87268
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Min),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Max),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,36.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,45.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,45.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80951
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8389
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96612
