Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92102
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95459
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93741
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89831
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96728
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92105
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64251
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88565
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88223
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Min),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Max),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,37.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,43.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,54.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78839
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86856
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96991
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Max),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91974
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96863
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94406
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Max),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84295
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90115
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92551
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.48617
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89184
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82977
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Min),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Max),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,46.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,44.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79742
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81485
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95859
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87576
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96442
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96228
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Max),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75674
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95319
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90719
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Max),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82358
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83996
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8547
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Min),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Max),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,34.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,45.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,51.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62679
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73724
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90365
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94989
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9577
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94907
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Max),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90408
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97501
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94922
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71041
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84784
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9162
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Min),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Max),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
