Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,36.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,52.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,45.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75943
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72696
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9494
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Max),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96164
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95367
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Max),A,34.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84637
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95941
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94467
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.61968
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84677
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91379
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Min),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Max),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,54.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,72.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,47.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82562
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68331
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95993
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95773
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97296
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90268
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Max),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86404
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96869
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95932
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Max),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64373
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85141
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84619
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Min),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Max),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,33.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,51.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,36.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84652
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74893
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9693
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Max),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93732
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95859
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91702
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88113
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95914
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94824
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Max),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70559
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89895
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82205
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Min),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Max),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,41.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,41.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7977
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71383
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95428
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93976
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9396
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91153
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96088
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96524
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94842
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
