Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69589
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92078
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79019
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Min),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Max),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,37.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,39.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,56.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,43.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73349
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6979
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95544
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Max),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94763
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92718
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91547
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Max),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85653
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98074
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9216
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.63
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.61358
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87814
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80667
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Min),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Max),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,41.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,42.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.82
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70785
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79873
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96466
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92422
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96323
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94275
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Max),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90777
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95911
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95517
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.59216
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85238
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88605
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Max),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,34.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,45.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,44.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72039
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83474
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96457
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92679
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97446
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90512
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Max),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92776
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97104
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93451
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88629
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85754
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90353
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Max),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,35.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,46.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,40.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8204
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75747
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95917
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92346
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97769
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90649
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Max),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
