Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94171
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97055
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93112
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Max),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71746
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8775
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82397
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Min),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Max),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,37.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,38.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,54.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,40.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72619
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76077
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95261
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93884
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95679
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90591
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Max),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88708
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97314
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95593
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83886
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87677
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88074
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Min),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Max),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,35.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,41.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,49.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,36.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76059
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84125
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96756
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96045
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96164
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91705
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Max),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91238
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97067
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94611
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83124
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84356
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85418
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Max),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,43.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,51.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,44.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63574
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85486
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96228
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95325
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96951
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90243
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Max),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94153
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96591
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94574
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67715
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.854
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89822
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Min),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Max),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,41.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,35.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,59.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,42.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7004
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76794
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96811
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Min),A,3.88
