Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96921
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96756
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91669
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Max),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93704
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96207
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94397
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Max),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69476
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86233
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93902
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Max),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,50.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,41.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85974
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77377
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95999
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Max),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95486
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96313
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9028
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94562
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97989
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95636
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6751
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88928
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9314
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Min),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Max),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,53.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,48.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87973
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83188
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96915
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9758
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94491
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88177
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Max),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8761
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97089
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94101
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79019
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90735
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89819
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Min),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Max),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,36.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,45.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,36.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81033
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75845
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95575
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9635
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9433
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87735
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94421
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97388
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94833
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Max),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6784
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90311
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93213
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Max),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
