Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72869
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84878
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88183
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Min),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Max),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,47.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,63.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,46.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91617
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9602
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96237
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.07
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96622
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93179
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90274
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Max),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91128
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95242
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95981
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8038
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87274
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79397
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Min),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Max),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,39.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,46.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,62.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,49.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.63
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76953
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95602
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.957
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Max),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.63
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96237
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94833
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91339
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Max),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90179
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95669
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97317
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80294
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88232
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91427
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Min),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Max),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,39.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,41.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,33.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,58.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,57.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82773
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86065
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94195
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96606
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97507
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9043
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Max),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94961
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97482
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96069
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79486
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85251
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.936
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Max),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,41.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,54.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,38.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,60.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,42.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81671
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83343
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94641
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Max),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97946
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97064
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92023
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Max),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
