Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90851
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97571
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95679
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73364
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90091
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94824
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Min),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Max),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,35.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,42.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,37.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,57.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,41.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86844
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84002
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94809
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98065
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94415
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90753
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Max),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88974
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97797
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96188
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78036
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94186
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94537
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Min),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Max),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,40.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,46.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,60.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,44.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86722
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84488
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9523
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Max),A,43.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97208
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94641
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91839
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Max),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91601
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95792
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96078
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88019
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91092
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86352
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Min),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Max),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,54.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,82.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,53.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,39.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92227
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80536
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95169
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Max),A,49.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96081
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94971
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91656
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Max),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94638
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95953
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94781
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69119
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88644
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86374
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Min),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Max),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,50.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,34.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,79.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,55.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,36.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95209
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84857
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95438
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Min),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Max),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
