Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96457
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94366
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94089
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Max),A,38.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91901
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96973
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96689
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7612
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86264
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96631
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Min),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Max),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,40.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,61.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,31.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,53.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,68.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9744
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87759
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95941
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Min),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Max),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96851
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96439
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9346
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Max),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91498
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97037
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9635
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Max),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87683
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86242
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90698
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Max),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,56.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,69.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,54.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,43.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97736
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81579
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94546
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Min),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Max),A,37.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97467
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97696
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93365
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Min),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Max),A,60.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,75.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94644
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95633
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90933
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Max),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77713
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87164
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78399
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Min),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Max),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,68.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,60.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,82.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,38.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,91.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,39.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98035
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8425
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94147
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Min),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Max),A,44.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.06
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97391
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99384
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94363
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Min),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Max),A,56.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,45.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94058
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96774
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90295
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77987
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9136
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9154
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Min),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Max),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
