Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,36.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,68.38
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,60.25
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,86.5
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,69.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,103.75
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,51.88
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78207
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93832
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9653
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.37
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96237
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.965
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97009
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Min),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Max),A,52.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89905
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97147
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9472
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87768
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94574
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91611
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Min),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Max),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,65.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,39.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,38.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,88.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,36.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,48.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85876
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88275
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97507
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Max),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96991
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98648
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97137
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Max),A,59.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,35.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,74.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96201
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92602
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94137
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Max),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90521
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98071
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90286
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Min),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,75.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,57.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,50.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,101.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,36.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,53.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88125
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90826
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96927
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98157
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97635
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97354
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Min),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Max),A,31.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90451
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95364
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95294
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93649
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97977
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84842
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Min),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,45.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,60.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,51.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,72.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,37.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,60.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89062
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93109
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98447
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Max),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9632
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96893
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97827
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Max),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95364
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97781
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91183
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Max),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
