Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.897
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94598
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87741
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Min),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Max),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,43.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,70.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,40.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,62.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,38.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,67.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88183
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97116
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98056
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97717
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95013
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97382
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Max),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98813
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96637
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93881
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Max),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83578
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93143
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93201
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Min),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Max),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,42.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,66.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,39.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,60.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,39.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,61.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86438
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96707
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96887
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9711
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96204
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98343
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Min),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Max),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98526
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94446
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Max),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93103
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95489
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8865
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Min),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Max),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,45.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,64.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,41.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,57.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,39.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,64.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89191
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98169
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97394
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95355
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95837
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97961
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Min),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Max),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98706
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98425
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.949
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88736
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96579
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8529
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Min),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Max),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,38.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,41.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,52.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,43.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,73.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,38.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,63.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.32
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90964
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97348
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96283
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96191
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9779
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95511
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Min),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Max),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
