Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99051
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96875
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97098
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80484
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98563
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9743
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Min),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Max),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,55.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,40.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,59.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,56.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,91.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,40.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,73.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89441
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97967
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98114
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Max),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9707
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97336
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9552
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Max),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98196
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97702
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95517
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85928
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98242
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97934
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Min),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,49.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,42.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,58.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,51.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,81.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,41.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,84.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86184
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99124
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97733
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Max),A,58.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9722
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97348
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9454
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Max),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99109
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95383
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9606
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Max),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95816
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9602
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95969
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Min),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Max),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,72.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,45.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,69.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,52.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,110.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,73.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85449
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99936
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97443
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Min),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Max),A,59.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,48.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,64.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98379
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97195
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96179
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Min),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Max),A,39.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98688
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96246
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.983
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Max),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92157
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97012
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92569
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Min),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,85.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,45.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,94.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,77.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,125.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,37.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,104.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85415
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99649
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97104
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Min),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Max),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
