Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99576
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97406
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98898
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Min),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Max),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96097
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95084
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Max),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93445
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97604
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87668
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Min),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,55.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,81.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,110.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,62.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,105.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,52.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,89.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.37
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84134
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99597
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97287
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Max),A,46.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99573
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96991
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97775
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Min),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Max),A,37.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99506
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90457
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98215
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Max),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91006
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97534
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89123
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Min),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,70.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,80.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,106.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,60.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,131.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,43.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,75.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8247
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99527
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97549
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Max),A,55.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99423
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96277
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97424
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Min),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Max),A,48.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.87
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88849
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98276
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Max),A,38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92224
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96542
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94501
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Min),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Max),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,71.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,59.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,129.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,54.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,124.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,45.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,93.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88574
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95502
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99344
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Max),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98877
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.957
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97949
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Min),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Max),A,32.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94293
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93915
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96301
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89651
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Min),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Max),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,28.12
