Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,50.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,52.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,82.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,45.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,89.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,53.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,90.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85159
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94504
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99594
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Max),A,36.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99207
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96768
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98846
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Min),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Max),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91754
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Max),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91995
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97269
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88968
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Min),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,51.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,55.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,84.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,45.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,79.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,64.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,100.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87262
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9588
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99643
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Max),A,49.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98914
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97803
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98859
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Min),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Max),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89889
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98761
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Max),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90939
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97989
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93945
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Min),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,56.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,48.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,81.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,56.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,85.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,60.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,108.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88742
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.961
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9953
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Max),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98553
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97861
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99026
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Min),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Max),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99091
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94638
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94784
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9679
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86462
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Min),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Max),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,64.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,47.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,77.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,57.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,86.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,70.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,112.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88052
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9678
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.992
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Max),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96094
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98865
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99304
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Min),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Max),A,42.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99005
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96017
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98514
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Max),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
