Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95605
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96286
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94363
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Min),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Max),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,70.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,45.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,76.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,65.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,90.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,67.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,114.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90628
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96851
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.992
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Max),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96536
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98755
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9866
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Min),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Max),A,41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98914
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92908
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97061
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Max),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91382
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96155
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98993
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Min),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,54.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,45.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,74.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,60.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,89.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,61.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,93.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88879
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9682
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99469
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Max),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97446
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98337
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98355
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Min),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Max),A,33.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98752
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95117
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97507
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91247
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9613
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94827
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Min),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Max),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,43.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,46.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,69.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,55.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,82.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,59.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,84.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87747
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89007
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99387
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Max),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97733
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9866
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97818
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Min),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Max),A,39.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99368
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92743
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96167
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Max),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92462
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96774
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93332
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Min),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Max),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,47.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,48.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,75.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,55.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,90.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,54.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,83.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.37
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87723
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90939
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98306
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Max),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98764
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97388
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Min),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Max),A,50.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,73.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
