Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99701
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94879
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96936
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Max),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90747
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96988
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96393
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Min),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,57.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,57.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,109.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,60.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,101.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,47.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,119.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89465
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95679
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97971
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Max),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97479
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98599
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95172
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Max),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96387
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96329
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Max),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91028
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9715
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98044
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Min),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,45.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,42.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,74.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,55.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,86.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,46.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,75.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.37
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90817
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96124
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98468
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Max),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97424
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98874
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95496
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Min),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Max),A,43.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9884
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95257
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96631
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90655
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97528
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98599
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Min),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,53.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,41.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,67.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,55.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,96.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,39.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,90.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9566
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97101
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99149
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Max),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96887
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98654
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95489
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Min),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Max),A,50.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.63
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98538
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98416
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95911
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Max),A,42.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93475
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97104
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98215
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Min),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,82.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,45.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,73.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,74.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,132.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,47.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,80.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91946
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95621
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99335
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Max),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
