Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96991
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.987
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95001
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Min),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Max),A,37.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98264
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95532
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Max),A,37.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92938
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97211
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97815
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Min),A,37.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,69.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,45.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,92.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,62.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,114.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,46.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,104.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97775
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94977
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99368
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Max),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97311
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98517
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94061
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Min),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Max),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99222
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94214
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95395
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Max),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94192
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97766
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9697
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Min),A,31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Max),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,50.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,51.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,92.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,61.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,92.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,47.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,104.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91617
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95257
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97543
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97183
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9848
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94977
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Min),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Max),A,50.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99072
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9237
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94559
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Max),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93835
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Min),A,53.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Max),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,74.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,41.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,68.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,69.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,122.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,52.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,89.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91815
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97229
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97699
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Max),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96936
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98022
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94501
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Min),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Max),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93136
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92154
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Max),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9649
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97076
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Min),A,48.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Max),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,73.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,46.62
