Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,77.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,81.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,124.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,43.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,84.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9357
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98636
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98062
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Max),A,47.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.37
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96945
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98035
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95291
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Min),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Max),A,31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91489
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94186
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Max),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97388
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9903
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96863
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Min),A,43.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Max),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,70.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,50.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,121.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,86.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,125.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,48.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,106.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99704
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97876
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98059
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Min),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Max),A,52.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,36.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96991
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98431
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96612
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Min),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Max),A,43.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,66.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98843
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90423
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95431
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97848
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96356
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Min),A,53.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Max),A,35.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,80.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,86.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,152.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,81.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,126.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,51.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,101.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96612
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97662
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97034
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Max),A,54.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,67.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96634
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98489
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96051
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Min),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Max),A,53.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98697
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95502
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92984
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,9.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97394
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96036
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Min),A,51.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Max),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,83.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,41.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,122.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,86.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,133.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,44.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,122.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98016
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97177
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97992
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Max),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99496
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98566
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98193
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Min),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Max),A,49.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,34.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98584
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94003
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9274
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Max),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97986
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
