Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96674
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Min),A,40.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Max),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,92.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,88.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,137.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,85.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,139.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,46.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,99.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9675
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96808
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97018
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Max),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97507
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99045
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98706
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Min),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Max),A,44.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,75.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98782
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91977
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93704
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Max),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97455
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98349
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9848
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Min),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Max),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,73.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,43.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,129.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,89.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,129.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,51.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,120.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91806
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96881
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97427
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Max),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96149
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98734
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98514
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Min),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Max),A,37.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98282
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93753
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93182
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Max),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98215
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98437
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94357
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Min),A,37.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Max),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,72.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,43.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,85.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,78.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,121.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,47.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,100.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97229
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9667
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98291
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98389
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97488
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98914
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Min),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Max),A,34.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.13
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94235
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94235
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Max),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98181
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94757
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Min),A,31.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Max),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,57.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,64.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,121.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,74.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,105.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,50.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,103.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94113
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9855
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98074
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98257
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97195
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99088
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Max),A,53.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
