Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98776
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91397
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Max),A,32.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,19.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.87
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96674
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.987
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96945
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Min),A,56.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Max),A,31.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,64.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,71.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,107.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,82.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,139.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,60.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,127.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91662
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9877
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9848
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.13
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9873
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96451
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98517
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Max),A,40.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99442
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98822
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95483
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Max),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.13
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97192
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98871
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97211
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Min),A,51.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Max),A,33.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,76.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,57.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,116.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,86.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,150.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,55.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,120.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95959
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95273
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99548
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Max),A,42.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9942
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96924
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98645
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Max),A,47.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,79.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98911
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99698
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93176
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Min),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Max),A,58.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97311
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98489
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96118
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Min),A,41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Max),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,77.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,57.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,142.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,92.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,147.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,52.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,104.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98099
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88156
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99637
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Min),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Max),A,47.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98978
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98474
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98917
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Max),A,45.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98361
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95718
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Max),A,38.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.13
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95758
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98758
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95135
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Min),A,50.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Max),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,83.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,56.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,141.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,90.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,153.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,65.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,110.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97745
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86508
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9899
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
