Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.991
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99289
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98734
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Max),A,71.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,106.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98428
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95511
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96072
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.87
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.37
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94485
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99191
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94348
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Min),A,51.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Max),A,36.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,109.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,64.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,119.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,77.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,182.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,61.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,125.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95676
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8977
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97055
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Max),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99005
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9848
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95517
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Min),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Max),A,39.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98654
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98056
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95694
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,29.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97214
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94684
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Min),A,54.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Max),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,88.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,54.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,95.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,80.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,142.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,40.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,87.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91333
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96219
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96728
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Max),A,42.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9884
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98788
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97629
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Min),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Max),A,52.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97998
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96951
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95673
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Max),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92432
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99265
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9657
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Min),A,49.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Max),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.89
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,96.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,41.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,120.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,78.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,146.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,45.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,84.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97827
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95541
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96674
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Max),A,42.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.991
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99075
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97693
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Min),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Max),A,45.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97201
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95004
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94534
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Max),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.13
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.63
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9144
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98541
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93637
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Min),A,38.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Max),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,85.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,55.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,114.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,92.12
