Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,131.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,42.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,83.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.63
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97024
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91818
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9642
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99384
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98849
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Min),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Max),A,48.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97479
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97003
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94983
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96582
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98553
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89123
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Min),A,37.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Max),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,79.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,71.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,111.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,74.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,139.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,43.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,101.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96793
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93536
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96854
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Max),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99265
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98181
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9942
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Max),A,50.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96927
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98242
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93744
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Max),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.13
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95627
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98492
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87057
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Min),A,57.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Max),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,81.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,51.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,94.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,77.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,130.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,57.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,117.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80517
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95032
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98795
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98386
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97662
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97513
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Min),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Max),A,45.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98358
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99112
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93896
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Max),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94171
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86505
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Min),A,60.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Max),A,45.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,109.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,32.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,79.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,83.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,145.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,39.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,116.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79632
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86703
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9689
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Max),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98123
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9881
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9657
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Min),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Max),A,57.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98914
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97662
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95276
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Max),A,35.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,30.13
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95251
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89133
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
