Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Min),A,56.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Max),A,37.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,41.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,131.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,82.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,73.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,155.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,38.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,123.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.87
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.63
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75183
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70877
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97415
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Max),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97494
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98209
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94104
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Max),A,47.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98825
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9021
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93945
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95096
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98544
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91965
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Min),A,45.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Max),A,33.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,72.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,70.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,60.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,95.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,37.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,123.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.87
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68695
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69131
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97568
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Max),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98734
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96191
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91418
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Max),A,32.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.37
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92129
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74325
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85962
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.63
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97253
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97525
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97296
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Min),A,42.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Max),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,50.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,64.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,56.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,94.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,46.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,85.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.13
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.61276
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.53753
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96805
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Max),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95804
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95441
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93533
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Max),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-61.13
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89258
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66076
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85669
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Max),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.63
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97183
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98151
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Min),A,51.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Max),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,76.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,107.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,57.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,105.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,49.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,98.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.13
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70092
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62918
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97943
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Max),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96002
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95422
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97272
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Max),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
