Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72937
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82928
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91034
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.56
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99716
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98718
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97794
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Min),A,53.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Max),A,35.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,51.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,43.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,96.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,65.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,90.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,36.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,94.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64327
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73095
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98419
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Max),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97317
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95795
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96698
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Max),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,36.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96454
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81787
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88827
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Max),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.93
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96851
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98694
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98074
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Min),A,50.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Max),A,38.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,60.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,75.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,68.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,93.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,47.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,93.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.37
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48748
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60519
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98032
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Max),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97327
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94397
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89316
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Max),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6528
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.44482
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85916
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Max),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.37
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.13
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.06
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95935
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98724
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98999
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Min),A,55.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Max),A,38.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,72.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,59.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,51.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,101.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,42.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,78.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.87
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69036
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.48782
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96542
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94775
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97861
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94061
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Max),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.37
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89786
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84308
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90979
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Max),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,12.19
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.37
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.87
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95612
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9845
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Min),A,53.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Max),A,38.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,82.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,51.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,60.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,113.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,37.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,104.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.94
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7926
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.55779
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96014
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.94
